Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94665
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8046800000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98361
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Min),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74856
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9665799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.94
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.13
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02617
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18275999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07735
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.13
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80835
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88821
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8996299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90335
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.63
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.953
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.76989
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96057
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.37
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8635200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9418
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99582
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.56
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04417
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01247
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10365
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.06
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8290700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89859
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92386
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9370700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86511
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95206
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.77649
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.72122
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7543
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99203
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9913299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.19
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-102.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09996000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15428
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05049
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90051
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8430799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9310299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8865299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,85.5
