Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9569700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93024
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8236100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6853899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9040799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8453700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.56
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,175.69
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.94
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10057
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07488
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0439
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8565299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91604
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9248
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93845
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9328299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7438600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9500700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9108299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94101
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.69
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.12
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07747000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00829
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.012830000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.94
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.31
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89474
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8260799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9037799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81723
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.81
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95319
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8829299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.68
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65963
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9004200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85769
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,99.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09419
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03249
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01335
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88965
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86395
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99915
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93021
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90546
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84564
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94076
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9324899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86136
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
