Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02889
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0695
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.37
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.69
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9984700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7763
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80566
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8977
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9240700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83545
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.63345
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7166399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8417
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8244
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87854
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-170.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01622
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01045
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15978
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85644
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84634
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9143399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90454
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82358
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6671100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.59829
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9640200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75534
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8876299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07478
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18367
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14115999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92532
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88156
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90579
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86966
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.19
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6321
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.65478
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95273
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9613
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9346899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9936200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-152.37
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,154.63
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.19
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11308
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10178999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03404
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.13
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86871
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
