Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9238
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8619700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6521899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.61416
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8408200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9484899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99603
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.19
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.37
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07381
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.048139999999999995
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02025
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.44
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9705799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94919
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91965
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9060299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8940100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-57.81
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.50872
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.6043
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9707
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98795
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93063
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99561
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.44
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.31
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05672000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00029
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11292999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.63
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9017299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9633200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92169
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8557100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.83801
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94635
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96957
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86569
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9289200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9646600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.94
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05412
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09004
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1248
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94824
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9137299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94537
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9441799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8847299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
