Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-59.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.48663
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9797100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9652700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Max),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8841200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91254
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.31
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.31
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.051989999999999995
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05281
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03938
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95163
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87408
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9234600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85745
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.81
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.58035
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94324
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95273
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9646
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9118299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9180299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.81
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,55.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23490999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02858
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.021230000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9502299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84411
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8883
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91943
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91574
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85211
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.57757
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9263600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9580700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L1 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9656399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9915799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8965700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,113.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09651
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03899
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00746
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.81
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99695
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8132
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.897
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93127
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83639
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.56
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
