Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6078399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9215700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94421
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97595
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9897799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-129.81
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.87
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0075200000000000015
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10661
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11427000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.56
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83688
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88565
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9383799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90649
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86795
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.61926
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92505
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9517200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9737899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88931
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,49.31
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.31
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04308
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05611
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01854
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.87
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82824
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88415
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90512
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.81
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.72796
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9192799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96075
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.32
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85031
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,121.94
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06291000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08061
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09133
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.94
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.81
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94235
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79791
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8878799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95749
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93747
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.6351899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93527
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9821200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L1 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L1 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9943799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98645
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9954200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
