Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.56
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94537
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7832
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8734700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9380799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9679
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.94
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.19
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.84634
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.67483
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9784799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99655
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99011
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9965200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.87
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,97.31
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,106.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1776
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02446
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,41.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9138799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75131
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9424399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91015
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.06
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8026399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.62771
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97955
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91354
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.44
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04625
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18108
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00047000000000000004
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.19
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9922200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78274
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89065
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9093600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9535799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8439
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.6209
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99475
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9882799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,79.44
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.26693
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23781
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0873
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9988100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77569
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87372
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
