Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96045
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8328200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.75247
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9858100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88849
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99615
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.24752
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21541
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13439
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.81
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.94
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81875
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84677
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94006
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9439700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.94
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8592200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.75213
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94629
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99554
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8871100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.31972
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.30721
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10747000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.37
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81698
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9914200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97354
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9155
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9486399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,148.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.85959
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.78015
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9574
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L1 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84872
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9958799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.87
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.28255
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14104
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02428
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.44
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80981
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9217799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
