Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8739299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8004399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8284
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89474
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94595
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9537
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.56
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09734
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07839
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0703
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9698200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8453299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99551
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9121100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9169299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92251
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.74871
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.88928
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78363
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9609700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9704
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.69
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.94
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03178
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10814000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00911
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.909
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9065799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93552
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9598700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94226
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.19
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.43
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.71563
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80301
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81506
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.31
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7981199999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9509299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97116
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.56
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,83.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04628
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02425
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10127
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.87
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88708
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9460700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92929
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.06
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.66159
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.74685
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85119
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L1 Current (Min),A,11.12
