Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.19
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77545
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9369799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.44
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.37
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18706
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.028489999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14015
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.56
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86145
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93371
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91156
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9155
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.81
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9462299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80356
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7933600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.56
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77322
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95334
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9699399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,120.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11170999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00398
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04997
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.37
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92624
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87897
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9117700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.44
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.13
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.70297
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.79843
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7699199999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8494200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9591700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9290799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.31
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10527
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.035660000000000004
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03044
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87677
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8374299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.12
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.94
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89071
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94232
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.75769
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9127799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9393600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9692700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.81
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.43
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,71.69
