Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94476
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96954
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94919
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94061
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96634
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78122
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L2 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L2 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96078
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8764299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9982
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-166.81
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07726
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18807
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08449
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.31
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.56
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.69
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84262
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8836299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92273
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92407
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94974
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.69
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98309
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93121
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.80072
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8602
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85821
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95343
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.69
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,117.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02791
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02275
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14531
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90915
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8861100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90854
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94549
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94522
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98288
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94229
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8713700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86831
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8930600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.31
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.63
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16176
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03117
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06081
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.37
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.81
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93054
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8287
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91498
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94186
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93811
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.25
