Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95407
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9635
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8484799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80743
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93884
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.44
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.37
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00124
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04039
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06221
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.81
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93729
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93408
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99933
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92349
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9267
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91446
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94141
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96866
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8994700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94528
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98575
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99832
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13393
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.014480000000000003
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09252
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92706
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8416100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92917
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8829600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92215
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82168
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94714
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94119
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95834
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,162.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11547
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02977
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03938
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.56
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.13
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95138
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7912899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90579
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95795
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92102
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.06
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
