Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8891899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.77313
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81723
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.13
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80038
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90958
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-112.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09581
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03532
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09343
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.06
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94388
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8600399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90878
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93716
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95969
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8903200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7602800000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83041
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97125
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92441
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16942000000000002
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01384
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1678
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.19
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99884
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88476
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91885
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94626
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97266
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93503
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8821100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90411
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85815
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86374
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98862
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,159.81
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.028610000000000007
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.17916
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09493
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97287
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90329
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93606
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89575
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97943
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94391
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,159.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8760100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89804
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83957
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80038
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96185
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
