Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,155.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.44
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04607
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02943
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09273
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.81
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92261
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95651
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86072
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81363
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83139
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83188
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96081
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99194
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-145.19
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-75.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.94
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08138
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17244
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.055470000000000005
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92306
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93039
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93271
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94037
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95779
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8528700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8739600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8246399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L2 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82525
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95093
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96179
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,143.31
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.161
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08357
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.027760000000000003
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96228
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91598
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93936
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90271
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94055
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96658
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94076
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8962700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80472
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99496
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97226
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.32
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-156.13
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.94
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07774
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16505999999999998
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02907
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
