Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93341
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91617
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94931
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95239
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98074
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92081
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90356
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93777
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96127
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95575
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01854
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01958
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0656
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.13
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97644
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9241
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95746
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91199
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.86645
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89245
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91434
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94638
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95209
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.81
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07982
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0612
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03081
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98309
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86416
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88946
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95264
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95785
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,171.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,171.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,171.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.81183
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91989
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91077
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97803
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91711
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9361
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11589
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10079
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06279
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.69
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97632
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86975
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92868
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93808
