Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98132
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,188.25
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,188.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,188.5
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96808
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90814
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91727
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Min),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8930299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93503
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9202
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,26.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.43
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,137.63
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.016069999999999997
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00304
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.015119999999999996
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.44
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90631
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92721
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97787
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,138.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,138.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,189.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,191.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,190.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.82544
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.81424
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97458
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90756
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94403
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97168
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.44
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10649000000000003
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10176
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01054
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95407
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89807
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99826
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97757
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95517
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,168.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.31
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.77078
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8678
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Max),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91858
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94778
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98306
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03703
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11391
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07219
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97635
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92993
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97974
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97623
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,83.88
