Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,214.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,214.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,214.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,158.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91824
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95648
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94122
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89795
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98373
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99243
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.31
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-131.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02907
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09642
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20763
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.81
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93701
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92392
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95657
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93414
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97937
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,186.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,191.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,171.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,172.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,171.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7449899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96048
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94546
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Min),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Max),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94064
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97955
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95209
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.19
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-179.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04125
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07923999999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01778
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.63
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93686
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8991399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96277
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,193.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,194.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,193.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92959
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9451
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97064
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93509
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99194
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92724
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,170.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.69
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19438
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.26387
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.032
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.19
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.31
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91565
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91879
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92654
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,197.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,200.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,199.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9751
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95264
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89545
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
