Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94507
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99384
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96555
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.19
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12187
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.26006
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12593
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97281
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95618
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,223.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,223.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,223.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92593
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94842
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8724700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Min),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94385
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99191
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98868
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-144.56
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04414
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.26458000000000004
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06496
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96011
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95648
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95319
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95023
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,165.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,62.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,257.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,258.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,257.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94675
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8758799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86667
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94046
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99002
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.31
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-151.06
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03673
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.24038
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08885
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96371
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96902
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97571
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93182
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,184.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,184.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,184.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92636
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9443
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95377
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94556
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99332
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99329
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.44
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-88.13
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.56
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08043
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10188
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14852
