Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.56
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98831
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98392
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,214.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,222.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,221.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,175.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,177.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,176.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9779
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.944
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8592200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96698
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99454
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99417
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.44
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,177.31
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.06
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13271
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20397
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07222
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99924
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9993
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95566
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,215.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,220.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,169.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,173.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,170.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97464
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8705700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94421
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99426
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99042
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.81
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-174.81
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07655
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14861
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10231
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99966
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98312
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97943
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,220.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,220.25
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,220.12
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95029
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9841
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89691
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97925
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99438
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.13
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.31
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05254
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1624
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05513
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99609
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
