Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98352
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95969
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,60.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,249.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,250.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,250.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93368
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98859
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97012
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99564
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99307
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98703
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.31
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.06
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.29119
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04717
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00569
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99683
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98676
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97729
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,61.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,156.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,253.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,253.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,253.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,170.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,182.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92285
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95291
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Max),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99014
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99863
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99139
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.13
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.19
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06804
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.5283399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00475
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93744
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94739
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99496
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95584
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99081
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98242
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,192.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,192.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,192.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,78.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,323.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,323.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,323.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,187.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,187.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,187.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96265
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97629
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99026
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99103
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9975
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99716
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.31
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-160.87
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17307999999999998
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20156
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19249
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.56
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99194
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95203
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97958
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98553
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,136.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
