Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,180.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,242.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,245.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,244.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,180.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,181.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,181.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.73373
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97067
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99026
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Min),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Max),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99286
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99741
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-125.31
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.31
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00514
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12844
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21935
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98441
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99789
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98633
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98102
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,157.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,64.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,162.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,264.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,265.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,264.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,220.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,225.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,223.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.68579
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94171
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99469
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Min),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99023
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99243
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91257
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.19
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02699
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03307
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23561
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99426
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99258
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,232.38
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,233.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,233.25
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,232.62
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,234.12
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,233.5
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.76498
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91205
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99326
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9751
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9968
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,110.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-129.19
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11183
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12285
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26714
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.19
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90625
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99417
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96869
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97861
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.979
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,210.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,213.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,211.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,245.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,246.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,246.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.81
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.75067
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96295
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95898
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,8.0
