Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97565
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.94
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-148.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09169
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06828
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07737999999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.06
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8882700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98688
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99466
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96274
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,167.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,169.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,62.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,258.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,260.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,259.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99237
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9422
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90927
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94696
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99359
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96567
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.94
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-129.69
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.13
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1357
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.19194
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.030660000000000007
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.06
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91205
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94049
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95291
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97586
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,152.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,143.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,218.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,219.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,218.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,177.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96524
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98471
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95441
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Max),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9238
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97906
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95456
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.87
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,105.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04497
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.035539999999999995
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16616
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.56
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91373
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91769
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97433
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98303
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,212.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,223.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,219.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,183.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,191.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,185.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95785
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98877
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Min),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97934
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98025
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
