Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.19
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-95.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.019180000000000003
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10655
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08843
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.56
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99573
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8997200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98959
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98346
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,167.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,167.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,165.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,170.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,169.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,241.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,246.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,243.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,187.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,188.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,188.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98337
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92447
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.56
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9321
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.37
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.87
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.22466
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03392
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00352
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87884
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97607
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99112
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98334
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,195.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,195.62
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,195.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,144.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,144.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,69.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,170.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,170.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,170.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,286.88
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,287.25
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,287.12
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,178.38
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,179.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,178.75
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.81
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.77389
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90155
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8651700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94549
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97552
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.69
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,80.69
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03819
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00743
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23662
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99588
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99701
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95746
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98853
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,170.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,170.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,220.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,222.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,221.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,192.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,193.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91641
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97958
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95373
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97803
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93579
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.44
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.13
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08997999999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05974
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11394
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.87
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.13
