Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92389
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92441
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98669
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,146.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,169.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,212.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,212.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,212.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,165.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,165.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,165.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.77288
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94784
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96387
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89691
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92065
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94977
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,158.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-167.81
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.87
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02367
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09126
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02324
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.69
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93841
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94516
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92535
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96158
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8244600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98502
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98587
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89435
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92551
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.19
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02901
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13094
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05003
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94122
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90384
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97205
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97797
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,187.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,189.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,193.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,193.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.84604
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95642
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95984
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.19
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87698
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94559
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,169.94
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.44
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18431
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12941
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14970999999999998
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94562
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97348
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
