Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.44
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.59655
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98215
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96402
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8765200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96103
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,155.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-131.81
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.81
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25371
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02348
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.030560000000000007
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.31
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98752
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90185
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94668
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97174
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.31
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,193.75
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,206.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,199.25
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7019
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96347
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95801
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87024
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99582
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95572
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.19
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-174.13
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18965
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.47375
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11754
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91611
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94626
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97678
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,215.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,217.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,216.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93909
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96793
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Min),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88638
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99448
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94104
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.06
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-154.94
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.31
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29451
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.36754
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02992
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.31
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8891
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87613
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98224
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96042
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96771
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,205.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,210.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,206.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,144.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
