Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95178
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98621
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Max),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85006
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98447
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94101
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,132.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16451
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02245
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02766
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91025
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86651
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98148
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,196.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,197.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,196.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,169.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,170.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,169.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92947
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93759
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98132
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79281
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91635
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99039
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.31
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11104
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03853
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17159000000000002
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92462
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8645299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97717
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95779
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.77
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,153.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.935
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9563
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90347
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83639
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7852100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92691
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.63
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.56
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01286
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07066
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10961
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.44
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.44
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93143
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89728
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94809
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96994
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,138.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93964
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96967
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96405
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
