Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8327
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93802
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96463
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.44
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.32
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17925
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06685
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17259000000000002
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87646
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91937
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94934
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,172.38
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94025
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84393
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.76236
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.31
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8012699999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99365
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.69
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,119.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.31
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0772
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10301
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01674
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92789
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91452
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90878
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,168.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,177.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93298
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91171
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91986
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8374
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.978
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9631
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.63
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,78.56
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.56
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05055
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.053270000000000005
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06758
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.37
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99292
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92105
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94446
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97269
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97949
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8819899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,162.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,162.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94516
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89874
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91089
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87646
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97595
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95779
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.31
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.19
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0197
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09541
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0211
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
