Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93442
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93555
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.72
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.95
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.44
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94742
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94644
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8356
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90182
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97305
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94525
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.87
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.94
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05779
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01363
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0967
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.897
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9086
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8706
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96918
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.74093
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85824
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98663
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Max),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7669600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92438
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95465
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-178.81
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.06
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19075
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04219
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00951
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.63
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65881
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88644
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92938
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94458
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93121
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.83386
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.84967
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95386
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83499
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95767
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99384
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-69.94
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0436
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00188
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00539
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70007
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8954799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92441
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90665
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,28.0
