Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93909
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86508
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8816799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94897
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9371
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95343
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-163.31
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.57
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01234
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1892
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02629
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.81
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90237
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92004
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97302
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94311
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98288
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88525
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9086
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9458
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97549
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8805200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.13
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11977
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18221
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0208
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93326
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93033
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97794
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97443
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93817
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,181.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.81
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.63253
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94766
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.13
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71322
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98389
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,176.37
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15929
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.053120000000000014
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16380999999999998
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.81
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92285
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8748100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90109
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97787
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96619
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9527
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.31
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.62695
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81012
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96658
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Min),A,16.38
