Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.81
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06584
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.105
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13722
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8761
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92526
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97299
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96658
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96695
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.87521
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94275
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95901
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90286
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99179
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97092
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,133.06
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-148.19
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.44
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11574
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10207
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05885
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.81
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91775
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93228
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93057
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96866
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6430600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90387
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8558600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97305
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93472
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.37
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,121.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03883
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0201
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04182
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.56
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80014
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87671
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94159
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93475
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.44
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.6513
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95358
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96759
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99023
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.44
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.13
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11125
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09493
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11028
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.13
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75637
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8887
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91315
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
