Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,154.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,154.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,139.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9845
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91919
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96191
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99533
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9696
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94891
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.63
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23482
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10845
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11592
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92837
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88403
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89825
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95346
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96188
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,177.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,178.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,177.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94287
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.75213
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94931
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92361
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92239
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-68.44
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.94
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.006670000000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13368
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02892
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6603
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8277899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90134
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94675
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95306
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94229
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95267
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9729
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87335
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92856
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90628
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.19
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,134.56
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.44
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04421
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.026930000000000003
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12084
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.93
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48663
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84503
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90521
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97198
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,80.38
