Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6025
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95325
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8406299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96518
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94928
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-166.94
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.56
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07007999999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14369
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13695
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.37
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94672
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90161
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91485
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96826
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96332
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.13
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7672399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95792
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82135
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96127
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.63
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.56
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02678
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17345
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02626
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86551
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89184
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91266
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95642
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96176
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,151.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95294
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90408
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98611
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98767
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96402
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87039
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,46.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.19
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05324
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11513
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0728
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.37
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91739
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9126
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91247
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93497
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95038
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,168.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.06
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.77237
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.74185
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95572
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79611
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9718
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94318
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
