Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.69
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-86.13
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02574
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.007890000000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05657
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88403
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9216
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95685
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93246
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95248
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93918
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87036
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79492
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99283
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88666
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.06
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-172.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.007490000000000002
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12175
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.050460000000000005
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8401799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8435
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90945
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93481
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95407
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97473
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92544
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9711
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85724
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98758
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89541
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.19
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.06
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01372
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0128
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13161
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76794
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8891
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93872
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9447
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93335
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,147.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.69
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7509999999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7666
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79757
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87836
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90365
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8841200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.63
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.94
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.035230000000000004
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06126
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02025
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
