Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8911100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8623
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90671
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94876
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97952
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95346
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.19
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.37
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7329399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88397
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78186
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96527
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89612
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99268
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14762999999999998
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09398
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.041
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8680700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84945
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91321
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95465
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98978
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8755200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,170.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,171.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,171.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94543
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.78497
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95172
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82644
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96255
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94174
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,173.94
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03215
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14012
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0136
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81317
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91934
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96286
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94733
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.76007
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98679
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8421299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8998700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95401
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.63
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.06
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08199
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14321
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22591
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99091
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8773200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
