Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95636
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96472
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.79147
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7984600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8355100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95563
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.31
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.37
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00517
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01952
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02779
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.94
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.936
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87665
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96896
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94156
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8548899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8837
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87634
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88482
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99457
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.31
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01048
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19353
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10552
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5761
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90854
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97842
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.70227
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8674
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97833
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9971
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93805
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.56
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-170.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12218
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.18401
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15447
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85574
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94562
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96808
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.88
