Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.06
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6918300000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.87066
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96664
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99017
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99677
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92883
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-159.63
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.44
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10594
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21065
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03352
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.81
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95743
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91073
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87497
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93402
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7088300000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94128
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93542
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96237
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95999
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9234
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.94
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.81
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12184
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04854
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00533
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99716
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86136
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89807
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98129
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94549
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,163.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,163.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,163.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.31
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.94
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7205199999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92587
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6976
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74221
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89825
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95837
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.69
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.94
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.31
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01283
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05351
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06551
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82742
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8749100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92987
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96655
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89569
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.87
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.44
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6986
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96735
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76013
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.19
854646,ST EDWARDS PARK NO.1,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
