Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8840899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93133
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89291
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92465
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9389
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95624
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96506
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8677
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98767
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.37
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04387
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07106
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04656
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.94
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.81
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7402
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8649
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92966
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96762
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91547
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,138.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92679
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96161
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98202
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.19
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71502
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94638
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-131.81
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08192999999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10652
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07393
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.94
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72522
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8364799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94235
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93851
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93152
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98169
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95877
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Max),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87933
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88626
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99854
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-166.81
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.69
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10347
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29955
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25978
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,39.57
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.13
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92642
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75302
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95175
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
