Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94168
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93011
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8952899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.31
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93387
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98779
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9884
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82962
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92758
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99011
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17775
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0811
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08937
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91196
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8004399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94864
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92416
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92728
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92621
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96619
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64562
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97613
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99194
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,164.06
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.63
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08705
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08476
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04503
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.43
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84073
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8233299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99207
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91202
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98358
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93964
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95193
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92401
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.957
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6792199999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.961
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98734
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-112.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.69
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11708
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01753
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10051
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.06
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87555
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8534200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89187
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93036
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94281
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93201
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.08
