Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.57
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94849
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.6985399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97852
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95053
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8327600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99155
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,123.82
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01079
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17057999999999998
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06249
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83865
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85721
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91568
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93039
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9191
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8987700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95883
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7417
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92538
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69479
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9129
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99716
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.19
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07066
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15352000000000002
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18547
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92718
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8523200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92541
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96088
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91696
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95392
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.922
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97699
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8011699999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93964
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91894
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-114.06
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02785
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04198
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.015
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.37
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8438100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99985
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90808
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8362700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.935
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93491
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93442
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,4.0
