Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74429
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91604
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8436299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-178.13
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,77.06
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07381
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03743
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15602
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.19
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87716
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99954
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9198
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91757
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93451
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9436
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96493
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.19
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68545
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87582
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95779
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-154.94
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,80.56
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.44
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11492
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01143
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1541
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90665
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93033
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94089
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95657
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84665
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.06
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,148.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94464
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91733
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8398700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59847
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98279
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94055
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,109.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.56
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.036000000000000004
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1079
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00099
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.19
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93533
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78695
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99738
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8646799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94748
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94028
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94351
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90936
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.63
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69644
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99591
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99506
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
