Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.06
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6855100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91803
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93515
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68502
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99509
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.44
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07341
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.056020000000000014
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0536
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,39.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.63
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95404
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75192
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8146
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91614
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91943
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91443
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.63061
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96664
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92331
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96695
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94772
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8935200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.44
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.63
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.084
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12922999999999998
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12749000000000002
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.37
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.37
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.94
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95471
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78585
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8433799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92148
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91202
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.952
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-55.13
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.52581
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93283
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8914799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71411
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8667600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.966
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.69
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.37
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0396
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01872
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10402
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,43.56
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91269
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73465
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87674
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91418
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
