Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.5548
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94131
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92734
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.37
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7192
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8728
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.897
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,60.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,104.56
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03395
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01274
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03532
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93893
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8499399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8766799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95685
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.89618
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93787
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91537
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94409
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98422
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74447
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,66.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,135.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13332
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11632
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11971
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8746299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8878799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94217
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90445
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.06
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.62475
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93036
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97809
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94186
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86755
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-167.56
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.051320000000000005
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.17705
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.028460000000000006
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.31
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96222
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8915700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94562
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.71548
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91543
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92709
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.44
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
