Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8602
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94354
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94327
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-54.94
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.53866
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.67037
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9834
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L1 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L1 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95813
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96081
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.13
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23848000000000005
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19673
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10494
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.69
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.25
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89026
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8946799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88675
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90246
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93515
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.6957399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98166
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99478
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8887
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.81
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.31826
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29812
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04927
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99869
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92547
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8244
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8658399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94687
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95572
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.06
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.81
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6368
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.71618
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98032
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99402
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89725
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.996
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,42.31
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.28753
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.30291
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1404
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.56
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99561
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8382799999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87161
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91757
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96109
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.81
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,27.0
