Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.64813
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93713
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94598
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L2 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99603
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96149
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99551
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,116.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.33156
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14345
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0026100000000000003
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99817
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94134
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93954
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.63
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.73382
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.75131
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94311
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98502
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93054
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98648
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,52.31
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17207999999999998
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18743
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12361
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.94
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99622
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77237
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99927
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94754
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95523
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9559
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.72
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.77145
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.75442
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.75445
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74337
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94354
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8423700000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.37
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.81
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07723
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.015
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02657
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.56
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93677
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75808
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99905
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95151
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91714
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94553
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.87
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.71734
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.71246
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.74337
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Max),A,12.0
