Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70849
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93005
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90198
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.31
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,84.37
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00923
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09288
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11934000000000003
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.19
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76553
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90399
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91351
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95459
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.68753
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.65649
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.74585
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73312
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95645
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89386
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,154.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03914
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10271
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00896
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97086
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7793899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95117
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90585
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.73028
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.58978
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7741100000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93286
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92627
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.81
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02937
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03185
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.027510000000000003
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.56
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94482
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82055
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8584299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95181
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93869
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95801
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.63195
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.70898
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9061
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.57
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7218600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94226
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91946
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.81
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.88
