Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06484
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00548
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12517
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.87
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91492
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8193600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8425600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90838
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96771
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91052
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97247
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93167
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.69
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7893600000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91714
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94568
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-175.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-118.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14598
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05354
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06312999999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.13
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96493
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88174
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8418899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96277
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93194
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93408
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.68847
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96927
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7903399999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.81
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7608
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95312
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91574
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,164.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.63
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03807
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0659
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06645
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95056
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8776200000000001
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93365
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93808
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92526
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.74078
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94922
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.777
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.37
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7792899999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94482
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92853
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-75.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.052320000000000005
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08937
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02184
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8847299999999999
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93072
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
