Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97314
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92538
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93429
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.81
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.66668
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91025
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9374100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7950699999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92422
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9414399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,157.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02678
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0036200000000000004
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00859
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.56
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92648
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9074399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90594
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95486
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96283
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94427
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.68704
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9542200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94101
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L2 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L2 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80282
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9359999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9491
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.44
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06581000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04994
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07771
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.94
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9719200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8712700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93399
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9210200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9278200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77542
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87976
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9212899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,163.5
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,74.31
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05461
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12865
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13216
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.63
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8499700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8776200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93075
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97177
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9313600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.75
