Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89944
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86239
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9234899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97803
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,154.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8409700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.76626
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92389
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9380799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9834
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9380799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.37
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03764
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02812
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01009
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.81
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94699
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92322
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9151299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93747
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,147.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.13
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8539399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7679699999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93017
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L1 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91745
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98834
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9683200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,168.81
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-152.19
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.56
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10964000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.075
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13848
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9360299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9641700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9257200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8229299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92364
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94479
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L2 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L1 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9523
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94037
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.31
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.19
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00902
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.18236
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07778
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95181
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8813200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
