Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92309
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,154.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,203.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,205.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,204.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8114899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8235399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98035
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L1 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L1 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87503
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9543799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,166.06
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,170.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07271
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14559
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11244000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.06
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9650299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9294100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9661200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,153.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,154.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,183.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,187.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,185.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.82071
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.85116
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95596
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L1 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L1 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91958
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9383799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96036
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07921
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01759
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2835
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.56
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88699
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9976799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,156.25
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94778
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88592
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97314
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L1 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L1 Current (Max),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9448799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94626
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.44
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.19
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,87.37
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16643
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18400999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.071
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
