Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,166.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,176.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,169.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,173.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,174.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,173.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.94
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.74752
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8247700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98267
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L2 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L2 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L1 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L1 Current (Max),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9317
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9646899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95529
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.37
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.63
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05058
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.018269999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06584
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9311200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86392
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9681700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,144.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7178
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80783
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96457
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L1 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L1 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87936
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98895
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96225
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-122.19
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.44
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08141
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16869
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08394
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.56
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9654200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89551
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9813799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,160.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,203.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,204.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,203.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,172.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.81
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.77975
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95581
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95547
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L2 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L2 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L1 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96078
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9961899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9887100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-121.06
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20635
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15254
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07933
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9658200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9767100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,219.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,221.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,219.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,185.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,185.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,185.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.80771
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9452200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91775
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L3 Current (Min),A,11.12
