Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L2 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L2 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L1 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86535
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99854
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9870899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-155.81
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22359
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.3738
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1028
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9773299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,167.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,167.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,64.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,265.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,267.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,266.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,176.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,177.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92947
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9158
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9430200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L2 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L1 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8377700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99695
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99124
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-165.44
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17171
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.46931999999999996
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0537
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9609700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98965
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,163.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.88
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,163.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,164.5
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,236.75
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,237.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,237.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,195.62
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,198.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,197.38
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.32
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9212899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.82275
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94101
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L1 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8905299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.06
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-90.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06966
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08872999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10231
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.13
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9661200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,152.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,153.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,197.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,198.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,197.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,201.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,202.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,202.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9234600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.83355
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9675
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L2 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L1 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8337100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97226
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
