Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.13
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03044
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14046
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27102
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9994799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9767100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,188.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,192.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,189.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,173.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,173.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90909
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9324899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97241
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L2 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L1 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91284
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9908799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-97.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05107
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10176
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.014790000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.69
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91409
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9175399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95935
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,219.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,220.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,219.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97064
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97006
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9766799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L3 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L3 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L2 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L2 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L1 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L1 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9303
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9940200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9944200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,130.13
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.44
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03606
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.19771
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09514
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.13
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94855
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9623700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,189.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,189.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,189.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,172.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97562
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L3 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L3 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L2 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L2 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L1 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L1 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9369200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9953
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,123.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-146.69
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2762
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.27489
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00294
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
