Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96298
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9027700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95673
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98074
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,214.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,214.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,214.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9376200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9602
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98187
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L2 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L2 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L1 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L1 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97546
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99802
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99969
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,165.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.31
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28542
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16008
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09569
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.94
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9578899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8949299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9317
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,241.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,241.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,241.75
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,218.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,218.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95047
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96747
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L3 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L3 Current (Max),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L2 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L2 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L1 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L1 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9507399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9975299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.37
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.19
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0002
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22016999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08309
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.19
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99731
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9121100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9231600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93725
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,213.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,213.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,213.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,172.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,173.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97516
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9512
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9918799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L3 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L3 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L2 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L2 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L1 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L1 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97906
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.31
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,177.69
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.19
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02669
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13477999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14855
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9100299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9867600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
