Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,163.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,163.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,246.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,247.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,247.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,196.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,196.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,196.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98383
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97101
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9939600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L3 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L3 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L2 Current (Min),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L2 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L1 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L1 Current (Max),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9941700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,165.94
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,152.37
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04942
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10643
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19564
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92706
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91217
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97314
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9796100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9536100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,152.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,211.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,211.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,211.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,166.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,174.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,172.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9821799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97354
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99246
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L3 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L3 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L2 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L2 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L1 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L1 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9756799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9987799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99515
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.69
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05434
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.32850999999999997
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10829000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93991
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9970700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99915
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98175
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97131
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,248.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,249.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,248.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,194.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,194.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,194.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9585600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.87195
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9893799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L1 Current (Min),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L1 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91528
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98926
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9940200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.81
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-128.06
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07697999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09505
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14253
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9645100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9770200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96344
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,174.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,187.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,179.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,178.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,178.25
