Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,178.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.76059
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8270799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95047
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91601
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97983
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.13
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-148.56
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02245
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0706
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10539000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.69
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9297200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86065
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9873
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9785799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,154.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,190.75
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,196.88
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,195.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,174.12
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,174.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.25
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9242799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.83655
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9789700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L1 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L1 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69912
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99011
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.37
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-161.19
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12180999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16155
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17699
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88846
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9989
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98755
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9797100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,163.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,164.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,236.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,236.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,236.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,214.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,216.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,215.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99265
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8392
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81485
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L3 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L3 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L2 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L2 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.13
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83047
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93194
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94757
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.13
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17122
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18070999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09300000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94757
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9992700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,177.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,177.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,177.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,157.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,214.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,216.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,215.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8905299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9818399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9879100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L2 Current (Min),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L2 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L1 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L1 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
