Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88266
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9955700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9880700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,123.06
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.69
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.37
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21529
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14812
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00645
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8944700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93301
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9806799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9910899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97424
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,188.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,188.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,188.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,64.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,150.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,157.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,267.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,268.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,267.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,174.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,175.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,175.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9412799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98355
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9950899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L2 Current (Min),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L2 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L1 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L1 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9055799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,163.56
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-174.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18758
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21038
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16429000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.13
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9973799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,178.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,179.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,178.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,66.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,269.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,272.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,271.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,161.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9921
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99136
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96188
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L3 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L3 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L2 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L2 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.06
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9043
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9797399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9651200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,114.69
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.43
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04979
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05135
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09084
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98746
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,174.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,174.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.78
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,65.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,195.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,195.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,195.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,268.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,269.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,269.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9339299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9870899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9578899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L3 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L2 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L2 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9410700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76754
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9906299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.56
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.69
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,56.56
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01469
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17052
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04585
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
