Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91275
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9244700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,158.38
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,226.5
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,227.25
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,227.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.83481
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8365100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98813
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L1 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97946
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90866
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85864
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-59.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11058
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.25209000000000004
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14867
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9470799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9984700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94232
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,177.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,178.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,192.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,192.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,192.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,187.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,190.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9688700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94186
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L3 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L3 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L2 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L2 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8717
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99185
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.19
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,45.94
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.41418
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18514
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05031
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97501
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,178.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,188.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,182.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,168.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,171.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92453
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8978299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98151
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L1 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L1 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9707
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9417700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.19
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.56
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13597
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23809
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00658
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.13
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9576100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8348700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9894700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
