Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9800700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,154.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,162.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.82
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91409
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8204600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.858
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9767100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93063
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9537700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.63
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14345
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10298
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0789
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.56
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.19
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.44
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8840899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82516
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9027700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98111
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,147.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7592399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88702
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98087
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L1 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L1 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95593
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9089
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.81
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.87
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05342
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14314000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.060410000000000005
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9420799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9784200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95901
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94525
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94491
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9814799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L2 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L2 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L1 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L1 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.37
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9688100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96075
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99365
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.69
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06157000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16732
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12932000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8996299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9666100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9562700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
