Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.12
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94415
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9488200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97006
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L3 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L2 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L2 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L1 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.37
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97659
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84219
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93805
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.69
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1986
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.26519000000000004
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12297000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93445
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89279
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9984700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97391
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9641700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,160.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96347
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95178
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L3 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L3 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L2 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L1 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95688
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84457
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9915200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.13
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03011
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11644000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02327
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9572700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88089
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9624299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96954
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9759200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9693299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L2 Current (Min),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L2 Current (Max),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L1 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L1 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8891
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9082899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.44
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16727999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15615
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19689
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.69
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.81
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9217200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88849
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97015
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,162.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,163.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,163.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,147.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,148.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,196.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,196.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,196.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90695
