Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98349
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9691200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L2 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L2 Current (Max),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84652
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9444899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99811
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-83.06
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.69
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00481
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10149
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14665
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.31
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.87
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91717
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88461
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9490299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9732700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,171.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,171.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,171.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90686
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95663
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80786
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L2 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82605
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8731700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91937
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.94
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.63
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.37
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08788
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03877
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13505999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90738
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8569
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.78878
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.82947
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76458
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8230299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94406
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90295
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.19
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.87
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00037999999999999997
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0081
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.030289999999999997
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82232
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8651700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9966700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98267
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9766799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94455
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.94
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7128899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9450700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7925399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L2 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L2 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77765
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98474
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9949
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
