Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,129.69
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05629
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11002999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07332000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8257399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85724
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9961200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96945
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.73519
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9385100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.72796
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L2 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L2 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80816
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93985
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,125.19
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10185
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1653
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09633
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95901
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8479899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.19
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.67169
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9037799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7807
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83096
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92935
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92712
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06459
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.053270000000000005
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05347999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92148
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9035299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98508
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,165.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,165.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,165.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.74844
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9404899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96915
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L2 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.13
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78915
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8656299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95196
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03462
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.023030000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10744000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
