Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8401200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86944
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97345
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,147.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,148.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,147.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9702799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93729
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.74524
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L3 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L3 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8587
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84552
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94458
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.56
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.31
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09682
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04866
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03282
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.81
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99539
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91153
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88733
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88144
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8994700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9248299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9401799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81463
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9541
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9595600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,171.82
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0562
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05632
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10630999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.19
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8590399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91604
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89255
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95245
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9746100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94025
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.84
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-54.37
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.52822
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9829700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.75079
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L2 Current (Min),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L2 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84326
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97046
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9909399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.37
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10939000000000002
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14125
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09208999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85324
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89133
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
