Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9410700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96945
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87182
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,163.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,164.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,163.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.61822
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.84915
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.74051
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L2 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9696
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7996800000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9298700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,81.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14961
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.033710000000000004
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06209
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9518399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8546100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87933
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69986
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.87521
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93185
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97183
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L2 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L1 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L1 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8436899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86661
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9345399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.06
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07982
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0099
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09197000000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88403
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8528399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92401
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95291
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9213899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9191
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9393600000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7759699999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L2 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L2 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85962
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91974
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90646
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.56
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,80.56
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.87
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.021769999999999998
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00798
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.036239999999999994
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.19
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72482
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85739
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9013
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93365
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9649700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87375
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
