Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.31
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.70645
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8105100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8175
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80883
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8741399999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90564
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.44
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.56
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0204
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02708
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01863
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.19
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64376
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87085
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9233100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91394
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.70932
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9368299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8898299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L2 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82519
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93765
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90823
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.37
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.06
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07737999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05968
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.011059999999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.13
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89844
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86969
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96109
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761299999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.63
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.73285
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.79788
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81143
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L2 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8973700000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8728899999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89545
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.19
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.87
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,147.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06526
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03621
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01234
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.44
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9590799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95206
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8494200000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9797100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9786100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.68182
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8196100000000001
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8506799999999999
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-15 12:40:00+00:00,feeder,,L1 Current (Max),A,10.62
